Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
