Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
