Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,22.2
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,22.4
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.4
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,22.5
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,22.5
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
