Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,22.8
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
770174,Waller Drive - Banbury,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.39
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,22.5
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.1
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,22.2
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
