Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
