Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.3
