Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
770174,Waller Drive - Banbury,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
