Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
