Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
