Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
