Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
