Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
770174,Waller Drive - Banbury,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
770174,Waller Drive - Banbury,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
