Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
