Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
