Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
770174,Waller Drive - Banbury,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
