Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
