Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,22.8
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,22.8
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,22.8
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,22.7
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,22.6
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,22.5
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
