Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.4
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.4
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
770174,Waller Drive - Banbury,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,22.2
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
770174,Waller Drive - Banbury,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
770174,Waller Drive - Banbury,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
770174,Waller Drive - Banbury,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
770174,Waller Drive - Banbury,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
