Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
770174,Waller Drive - Banbury,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
