Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
