Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
