Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
