Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
