Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
