Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
