Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
770174,Waller Drive - Banbury,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
770174,Waller Drive - Banbury,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
770174,Waller Drive - Banbury,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
