Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
