Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
