Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
