Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
770174,Waller Drive - Banbury,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
770174,Waller Drive - Banbury,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
770174,Waller Drive - Banbury,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
