Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
770174,Waller Drive - Banbury,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
770174,Waller Drive - Banbury,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
770174,Waller Drive - Banbury,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
