Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
