Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
