Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
