Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
