Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
