Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
770174,Waller Drive - Banbury,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
770174,Waller Drive - Banbury,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
770174,Waller Drive - Banbury,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
770174,Waller Drive - Banbury,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
770174,Waller Drive - Banbury,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
