Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
770174,Waller Drive - Banbury,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
