Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
