Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
