Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
