Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
