Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
770174,Waller Drive - Banbury,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
770174,Waller Drive - Banbury,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
