Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
770174,Waller Drive - Banbury,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
770174,Waller Drive - Banbury,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
770174,Waller Drive - Banbury,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
770174,Waller Drive - Banbury,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
770174,Waller Drive - Banbury,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
770174,Waller Drive - Banbury,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
770174,Waller Drive - Banbury,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
