Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
