Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
