Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
