Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
770174,Waller Drive - Banbury,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
