Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
770174,Waller Drive - Banbury,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
