Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
