Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
