Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
