Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
