Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
770174,Waller Drive - Banbury,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
770174,Waller Drive - Banbury,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
770174,Waller Drive - Banbury,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
770174,Waller Drive - Banbury,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
