Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
770174,Waller Drive - Banbury,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
770174,Waller Drive - Banbury,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
770174,Waller Drive - Banbury,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
770174,Waller Drive - Banbury,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
770174,Waller Drive - Banbury,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
770174,Waller Drive - Banbury,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
770174,Waller Drive - Banbury,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
770174,Waller Drive - Banbury,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
