Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
770174,Waller Drive - Banbury,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
770174,Waller Drive - Banbury,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
770174,Waller Drive - Banbury,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
770174,Waller Drive - Banbury,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
770174,Waller Drive - Banbury,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
