Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
