Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
