Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
