Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
