Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
