Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
770174,Waller Drive - Banbury,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
770174,Waller Drive - Banbury,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
770174,Waller Drive - Banbury,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
770174,Waller Drive - Banbury,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
770174,Waller Drive - Banbury,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
770174,Waller Drive - Banbury,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
