Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
770174,Waller Drive - Banbury,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
