Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
